Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
410513,Carnon Downs,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
