Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
410513,Carnon Downs,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
410513,Carnon Downs,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
410513,Carnon Downs,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
410513,Carnon Downs,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
410513,Carnon Downs,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410513,Carnon Downs,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
