Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
410513,Carnon Downs,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.27
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.33
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.31
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.36
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
410513,Carnon Downs,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.77
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.7
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.12
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.29
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
410513,Carnon Downs,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.47
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.25
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.21
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
