Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.11
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410513,Carnon Downs,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.83
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410513,Carnon Downs,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.2
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.29
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
410513,Carnon Downs,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410513,Carnon Downs,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
