Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410513,Carnon Downs,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.61
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.93
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
410513,Carnon Downs,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.74
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.37
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.69
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
410513,Carnon Downs,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.37
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
410513,Carnon Downs,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.8
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.48
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.99
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.64
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.48
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.01
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
