Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
410513,Carnon Downs,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.52
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.56
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
410513,Carnon Downs,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410513,Carnon Downs,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
410513,Carnon Downs,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
410513,Carnon Downs,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
