Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
410513,Carnon Downs,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
410513,Carnon Downs,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.06
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
