Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.89
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.93
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410513,Carnon Downs,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.95
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.52
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410513,Carnon Downs,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.38
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.46
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
