Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
410513,Carnon Downs,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
410513,Carnon Downs,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
410513,Carnon Downs,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.65
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.15
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
410513,Carnon Downs,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
410513,Carnon Downs,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
410513,Carnon Downs,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.66
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
