Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
