Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.71
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410513,Carnon Downs,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
410513,Carnon Downs,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.88
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.52
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.07
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410513,Carnon Downs,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
410513,Carnon Downs,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410513,Carnon Downs,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
