Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,24.1
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
410513,Carnon Downs,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
410513,Carnon Downs,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.23
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
410513,Carnon Downs,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.23
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.11
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
410513,Carnon Downs,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.09
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.13
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.64
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410513,Carnon Downs,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.73
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
