Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
410513,Carnon Downs,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.79
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.38
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
410513,Carnon Downs,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,24.2
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410513,Carnon Downs,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
410513,Carnon Downs,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
410513,Carnon Downs,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
410513,Carnon Downs,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
410513,Carnon Downs,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
