Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.11
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
410513,Carnon Downs,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
