Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
410513,Carnon Downs,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
410513,Carnon Downs,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
410513,Carnon Downs,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
