Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
410513,Carnon Downs,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
410513,Carnon Downs,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
410513,Carnon Downs,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
410513,Carnon Downs,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.97
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
410513,Carnon Downs,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
410513,Carnon Downs,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
410513,Carnon Downs,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
