Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
410513,Carnon Downs,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
410513,Carnon Downs,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.08
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.22
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
