Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.91
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
410513,Carnon Downs,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
410513,Carnon Downs,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.84
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.25
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
410513,Carnon Downs,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
