Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
410513,Carnon Downs,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.4
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.15
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.12
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.32
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.12
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
410513,Carnon Downs,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.25
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
410513,Carnon Downs,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
