Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
410513,Carnon Downs,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
410513,Carnon Downs,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
410513,Carnon Downs,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.4
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.41
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.92
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
410513,Carnon Downs,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
410513,Carnon Downs,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
