Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410513,Carnon Downs,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.02
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
410513,Carnon Downs,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.49
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.11
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.23
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
410513,Carnon Downs,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.97
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.61
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.94
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.78
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.99
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410513,Carnon Downs,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
410513,Carnon Downs,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
