Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.48
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
410513,Carnon Downs,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.29
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.89
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.19
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
410513,Carnon Downs,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
410513,Carnon Downs,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.51
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410513,Carnon Downs,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.52
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.76
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
410513,Carnon Downs,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
410513,Carnon Downs,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.62
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.82
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
410513,Carnon Downs,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.44
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
