Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
410513,Carnon Downs,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.45
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
410513,Carnon Downs,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
410513,Carnon Downs,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410513,Carnon Downs,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.15
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.5
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.82
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.75
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410513,Carnon Downs,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410513,Carnon Downs,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
410513,Carnon Downs,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
