Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410513,Carnon Downs,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.24
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
410513,Carnon Downs,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
410513,Carnon Downs,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
410513,Carnon Downs,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
410513,Carnon Downs,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
410513,Carnon Downs,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410513,Carnon Downs,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
