Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410513,Carnon Downs,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410513,Carnon Downs,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
410513,Carnon Downs,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
410513,Carnon Downs,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.18
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.3
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
410513,Carnon Downs,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
410513,Carnon Downs,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
