Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
410513,Carnon Downs,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
410513,Carnon Downs,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
410513,Carnon Downs,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.63
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
410513,Carnon Downs,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.16
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
410513,Carnon Downs,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
410513,Carnon Downs,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
410513,Carnon Downs,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.45
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.66
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
