Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
410513,Carnon Downs,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-8.45
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.51
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
410513,Carnon Downs,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.67
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.06
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,24.5
