Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
410513,Carnon Downs,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.2
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
410513,Carnon Downs,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410513,Carnon Downs,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.01
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.56
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.01
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.31
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.84
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.73
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.67
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.2
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
410513,Carnon Downs,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
