Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
410513,Carnon Downs,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.17
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.63
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.4
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
410513,Carnon Downs,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.11
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410513,Carnon Downs,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
