Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.27
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
410513,Carnon Downs,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.24
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.8
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.3
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
410513,Carnon Downs,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,24.4
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
410513,Carnon Downs,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,24.5
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
