Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410513,Carnon Downs,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.34
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
410513,Carnon Downs,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
410513,Carnon Downs,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
410513,Carnon Downs,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
410513,Carnon Downs,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.61
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
