Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.78
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.36
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
410513,Carnon Downs,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
410513,Carnon Downs,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
410513,Carnon Downs,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
