Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
410513,Carnon Downs,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.82
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410513,Carnon Downs,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.25
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
410513,Carnon Downs,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
410513,Carnon Downs,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
