Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
410513,Carnon Downs,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
410513,Carnon Downs,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
410513,Carnon Downs,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
410513,Carnon Downs,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410513,Carnon Downs,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
