Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
