Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
410513,Carnon Downs,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
410513,Carnon Downs,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
410513,Carnon Downs,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.04
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.78
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
