Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
410513,Carnon Downs,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.29
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
410513,Carnon Downs,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.56
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
410513,Carnon Downs,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.32
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.79
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.7
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.2
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.65
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.04
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.52
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.26
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
