Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
410513,Carnon Downs,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.04
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
410513,Carnon Downs,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.42
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.23
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.31
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
410513,Carnon Downs,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.39
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.05
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.43
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.44
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
410513,Carnon Downs,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
