Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.27
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
410513,Carnon Downs,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.21
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
410513,Carnon Downs,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.0
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410513,Carnon Downs,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.23
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.54
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.1
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.83
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410513,Carnon Downs,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.2
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
