Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
410513,Carnon Downs,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-9.28
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.48
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.05
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
410513,Carnon Downs,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
