Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
410513,Carnon Downs,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
410513,Carnon Downs,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
