Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
410513,Carnon Downs,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.94
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
410513,Carnon Downs,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
410513,Carnon Downs,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
410513,Carnon Downs,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410513,Carnon Downs,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
410513,Carnon Downs,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
