Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410513,Carnon Downs,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
410513,Carnon Downs,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.34
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.59
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.95
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
