Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.92
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.51
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
410513,Carnon Downs,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
410513,Carnon Downs,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
410513,Carnon Downs,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410513,Carnon Downs,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
