Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.33
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
410513,Carnon Downs,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
410513,Carnon Downs,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.48
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.4
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
410513,Carnon Downs,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
