Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
410513,Carnon Downs,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
410513,Carnon Downs,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.53
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.77
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
410513,Carnon Downs,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
410513,Carnon Downs,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.02
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
410513,Carnon Downs,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
