Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.28
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.98
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.9
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.99
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.83
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
410513,Carnon Downs,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.75
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
410513,Carnon Downs,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
