Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.23
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
410513,Carnon Downs,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.06
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
410513,Carnon Downs,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.48
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.89
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.19
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
410513,Carnon Downs,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
410513,Carnon Downs,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
410513,Carnon Downs,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
410513,Carnon Downs,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
