Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,26.7
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.71
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
410513,Carnon Downs,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.62
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.38
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,26.9
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410513,Carnon Downs,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
410513,Carnon Downs,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.62
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.66
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.58
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.72
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.25
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
