Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,27.1
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410513,Carnon Downs,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.18
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.36
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,27.2
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
410513,Carnon Downs,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.19
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.72
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
410513,Carnon Downs,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410513,Carnon Downs,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.64
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.14
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
410513,Carnon Downs,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.25
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
410513,Carnon Downs,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.12
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.05
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
410513,Carnon Downs,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.15
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
