Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
410513,Carnon Downs,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.36
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.5
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.52
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410513,Carnon Downs,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
410513,Carnon Downs,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.82
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.43
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
410513,Carnon Downs,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.22
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.82
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
410513,Carnon Downs,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.87
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.01
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.26
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.66
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.28
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410513,Carnon Downs,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.07
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.48
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
410513,Carnon Downs,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
