Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.95
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.25
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.12
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
410513,Carnon Downs,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.6
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.36
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.26
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
410513,Carnon Downs,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.01
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
410513,Carnon Downs,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.56
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.05
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
410513,Carnon Downs,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
410513,Carnon Downs,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
