Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.04
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.89
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.06
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.5
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,27.0
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,26.8
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
410513,Carnon Downs,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,26.6
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.94
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.51
