Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.5
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410513,Carnon Downs,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
410513,Carnon Downs,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
410513,Carnon Downs,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.25
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.21
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.53
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.99
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.07
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.94
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.6
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.51
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.11
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
