Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.69
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.49
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.67
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.05
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.88
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,25.7
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
410513,Carnon Downs,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.34
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.14
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
410513,Carnon Downs,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.46
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.6
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.46
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.33
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.5
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
410513,Carnon Downs,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.28
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.45
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.85
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.59
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.4
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
