Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.38
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.24
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,11.62
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.3
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.42
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.82
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.46
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.51
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.18
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.7
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.51
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.87
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410513,Carnon Downs,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,9.41
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.76
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.97
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
410513,Carnon Downs,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.29
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.53
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
410513,Carnon Downs,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-6.46
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.93
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.27
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
410513,Carnon Downs,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
