Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.0
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
410513,Carnon Downs,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-7.53
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.43
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.98
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.29
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.88
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
410513,Carnon Downs,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.43
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410513,Carnon Downs,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.06
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.1
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
410513,Carnon Downs,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.64
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.54
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,24.8
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
410513,Carnon Downs,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.6
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.63
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.6
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
410513,Carnon Downs,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.26
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.68
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.0
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.99
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.38
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.9
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
410513,Carnon Downs,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.83
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.1
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,24.7
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.4
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410513,Carnon Downs,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.01
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
