Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
410513,Carnon Downs,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.09
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
410513,Carnon Downs,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.73
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
410513,Carnon Downs,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410513,Carnon Downs,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.69
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.2
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
410513,Carnon Downs,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.26
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.33
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.34
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
410513,Carnon Downs,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.74
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.08
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.81
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.78
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
410513,Carnon Downs,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.37
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.24
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.82
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.61
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
410513,Carnon Downs,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.89
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.57
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.96
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.85
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,24.6
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
410513,Carnon Downs,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410513,Carnon Downs,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
