Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,24.9
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,0.53
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.37
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
410513,Carnon Downs,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,25.0
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
410513,Carnon Downs,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,25.1
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
410513,Carnon Downs,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,25.2
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
410513,Carnon Downs,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,25.3
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
410513,Carnon Downs,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
