Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
410513,Carnon Downs,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,25.8
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.3
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
410513,Carnon Downs,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.44
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
410513,Carnon Downs,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,25.9
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
410513,Carnon Downs,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.72
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.0
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
410513,Carnon Downs,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410513,Carnon Downs,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.1
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
410513,Carnon Downs,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
