Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.2
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.44
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
410513,Carnon Downs,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.34
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
410513,Carnon Downs,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.3
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.4
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.3
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.4
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
410513,Carnon Downs,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.5
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
410513,Carnon Downs,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
