Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
410513,Carnon Downs,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.53
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.6
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.11
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.28
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,27.7
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
410513,Carnon Downs,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,27.8
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
410513,Carnon Downs,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,27.9
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
410513,Carnon Downs,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.34
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.0
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
410513,Carnon Downs,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
410513,Carnon Downs,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
