Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.1
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.2
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
410513,Carnon Downs,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.97
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
410513,Carnon Downs,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.96
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.04
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.3
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
410513,Carnon Downs,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.4
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
410513,Carnon Downs,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.42
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.27
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.14
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
410513,Carnon Downs,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.49
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.5
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
410513,Carnon Downs,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.54
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.91
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.6
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
410513,Carnon Downs,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.65
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.46
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,28.7
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
410513,Carnon Downs,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
