Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.35
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.18
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
410513,Carnon Downs,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,28.8
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
410513,Carnon Downs,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.33
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,28.9
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
410513,Carnon Downs,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.46
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.42
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
410513,Carnon Downs,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.73
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.81
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.64
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.0
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
410513,Carnon Downs,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.23
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.27
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
410513,Carnon Downs,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.92
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.71
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.95
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.1
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
410513,Carnon Downs,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.96
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.01
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.12
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.05
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.2
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
410513,Carnon Downs,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410513,Carnon Downs,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
